Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.08
