Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.26
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.64
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.73
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.76
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.85
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.15
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
