Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.38
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.03
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.51
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.2
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.89
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.63
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.44
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
