Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.54
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.25
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.08
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.84
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
