Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
