Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,39.2
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,39.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310197,Glass House Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,39.6
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,39.7
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,39.9
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
