Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,40.1
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.58
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,40.2
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.61
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,40.3
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,40.4
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,40.5
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.97
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,40.6
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,40.7
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
