Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.99
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,40.8
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.81
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.1
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,41.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.1
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.2
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
