Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.88
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.24
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.75
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.82
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310197,Glass House Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
