Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310197,Glass House Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.95
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.57
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.49
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.21
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.57
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.66
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.82
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.62
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.23
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.49
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.42
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.09
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
