Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.35
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.35
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.89
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.34
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.22
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
310197,Glass House Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.08
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.37
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.92
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
310197,Glass House Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.92
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.66
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.94
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.24
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.06
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.67
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.55
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
