Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.29
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.39
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.37
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.92
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.88
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.17
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.31
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.52
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.25
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.63
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.87
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.61
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.3
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
310197,Glass House Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.93
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.22
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.8
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
