Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.1
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
310197,Glass House Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.12
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.13
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.0
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.65
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.3
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.77
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.32
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.28
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.79
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.8
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.43
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.06
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.04
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.7
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.72
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.97
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.98
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.6
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
