Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.55
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.5
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,40.4
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.8
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,40.4
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.58
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,40.3
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.29
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,40.1
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310197,Glass House Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.39
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,40.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310197,Glass House Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.2
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.51
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.9
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
