Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
310197,Glass House Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
310197,Glass House Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.96
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.6
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.15
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.99
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.93
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.59
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.78
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.96
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.2
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.04
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,39.1
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.59
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.49
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.85
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
