Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.9
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.8
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.46
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.15
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.22
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.7
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.54
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.41
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.28
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.58
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.18
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.04
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.45
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.79
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.54
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.73
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.94
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.19
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.49
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
