Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.03
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.94
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.36
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.88
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.57
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.2
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.81
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.51
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.63
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
