Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.1
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.7
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.27
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.24
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,18.68
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.07
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.1
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.37
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.57
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
310197,Glass House Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.12
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.25
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
