Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.21
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.71
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.26
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.59
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.08
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.62
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.94
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.96
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.84
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.09
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.56
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.25
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.44
