Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.71
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.06
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.28
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.61
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.78
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.13
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
