Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.21
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.15
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.45
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.33
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.95
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.39
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.88
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.86
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
