Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.7
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.86
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.67
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.63
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.83
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.92
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.98
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
