Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.86
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.46
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.73
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.33
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.48
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.36
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.85
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.9
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.39
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
