Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.35
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.12
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.12
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.06
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.17
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
