Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
