Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
