Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
