Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.86
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.06
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.26
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.46
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.56
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.55
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.76
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310197,Glass House Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.16
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.29
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.55
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.67
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.95
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.62
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
310197,Glass House Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.16
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310197,Glass House Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.18
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.81
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
