Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
310197,Glass House Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.74
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.17
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.53
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.96
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.22
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.51
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.74
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.91
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.0
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.73
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.25
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,112.1
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.2
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
310197,Glass House Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.72
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.07
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,106.3
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.69
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
310197,Glass House Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.19
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.22
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.5
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
310197,Glass House Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.01
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.99
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.02
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.75
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
310197,Glass House Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.97
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.31
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.3
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.38
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.27
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.2
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
310197,Glass House Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.66
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.75
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.84
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
310197,Glass House Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
