Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.99
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.92
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.77
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.4
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.1
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.05
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
310197,Glass House Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.3
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.78
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.67
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.0
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
310197,Glass House Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.58
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.9
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.3
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
310197,Glass House Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.65
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.73
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.52
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
310197,Glass House Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.74
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.11
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.47
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.7
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.9
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
310197,Glass House Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.81
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.7
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.66
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.3
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
310197,Glass House Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.38
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.25
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.77
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.2
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.1
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.0
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.37
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
310197,Glass House Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.43
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.6
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,126.5
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.8
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.18
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.83
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
310197,Glass House Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.52
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.39
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,150.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.0
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.7
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.98
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
310197,Glass House Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.01
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.43
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.1
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,132.1
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.6
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.88
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
310197,Glass House Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.57
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.63
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.2
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.5
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.2
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.81
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.19
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.14
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,148.1
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.3
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
