Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.33
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
310197,Glass House Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.41
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.08
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,174.3
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,268.7
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.11
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
310197,Glass House Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.69
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.44
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,186.6
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,287.1
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.66
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
310197,Glass House Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.54
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.07
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.77
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,138.6
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.2
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.68
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
310197,Glass House Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.24
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.45
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,127.2
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.9
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.81
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
310197,Glass House Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.46
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.68
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.8
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.84
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
310197,Glass House Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.9
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.63
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.09
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,145.7
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.9
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.93
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
310197,Glass House Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.15
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.97
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.11
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.5
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.37
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
310197,Glass House Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.75
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.44
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.9
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.2
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.8
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.71
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
310197,Glass House Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.49
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.33
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,124.2
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.13
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
310197,Glass House Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.52
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.14
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.14
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.2
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.4
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.08
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
310197,Glass House Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.88
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.71
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.2
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.22
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
