Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.66
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.28
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,120.6
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.8
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.62
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
310197,Glass House Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.6
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.79
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,146.8
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.4
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.62
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
310197,Glass House Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.39
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.49
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.53
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
310197,Glass House Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.97
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.25
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,128.2
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
310197,Glass House Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.53
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.68
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,125.6
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.7
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.04
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
310197,Glass House Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.0
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,172.2
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.0
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.44
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,209.7
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
310197,Glass House Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.63
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,156.9
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.37
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
310197,Glass House Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.67
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,142.1
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.3
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.65
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,196.3
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
310197,Glass House Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.69
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.86
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.5
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.23
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
310197,Glass House Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.81
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,144.1
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.5
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.9
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
310197,Glass House Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.58
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,150.8
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.4
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
