Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.5
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.69
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.0
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
310197,Glass House Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.13
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
310197,Glass House Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.59
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
310197,Glass House Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.02
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.34
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.29
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.5
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.1
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
310197,Glass House Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.32
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.9
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
310197,Glass House Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.82
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.74
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.2
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
310197,Glass House Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.2
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
