Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
310197,Glass House Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.11
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
310197,Glass House Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.01
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,126.7
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
310197,Glass House Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.39
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,128.1
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.87
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.73
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,132.9
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.7
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
310197,Glass House Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.02
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,147.9
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.26
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
310197,Glass House Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.73
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
310197,Glass House Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.36
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
310197,Glass House Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.83
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.4
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.44
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
310197,Glass House Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.35
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.9
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.7
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.73
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
310197,Glass House Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.83
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.6
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.1
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310197,Glass House Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.87
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.7
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
