Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
310197,Glass House Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.75
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,119.4
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.5
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.13
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
310197,Glass House Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.42
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310197,Glass House Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.96
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.5
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
310197,Glass House Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.8
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.5
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
310197,Glass House Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.54
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.56
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
310197,Glass House Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.68
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.8
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.2
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.55
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
310197,Glass House Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.23
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.96
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
310197,Glass House Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.19
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.1
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.36
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.9
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
310197,Glass House Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.58
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.8
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.6
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.49
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
310197,Glass House Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.2
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
310197,Glass House Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.9
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.85
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
