Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.11
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.13
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.12
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.0
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.48
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.99
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.85
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310197,Glass House Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.64
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.79
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
310197,Glass House Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.43
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.15
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
310197,Glass House Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.09
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.84
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.3
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
310197,Glass House Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.41
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.6
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
310197,Glass House Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.69
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.27
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.99
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
310197,Glass House Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.23
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.46
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.21
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.68
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.49
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.07
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
310197,Glass House Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.67
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.59
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.9
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.8
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
310197,Glass House Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.32
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.92
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.06
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.7
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
310197,Glass House Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.05
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.76
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
