Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310197,Glass House Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.36
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.06
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.07
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.9
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
310197,Glass House Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.87
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.71
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,113.3
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
310197,Glass House Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.75
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.3
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.3
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.7
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.93
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310197,Glass House Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.61
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.56
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.5
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.75
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
310197,Glass House Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.33
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.62
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.96
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
310197,Glass House Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.63
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.56
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.0
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.95
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.8
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
310197,Glass House Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.1
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.12
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.84
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.51
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.32
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
310197,Glass House Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.26
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.55
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.25
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.3
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.11
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
310197,Glass House Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.61
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.61
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.61
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
310197,Glass House Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.93
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.23
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.3
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
