Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.52
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.35
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
310197,Glass House Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.43
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.59
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.33
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
310197,Glass House Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.03
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.88
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.27
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.23
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.51
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
310197,Glass House Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.33
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
310197,Glass House Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.01
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.37
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.8
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.34
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
310197,Glass House Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.87
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.23
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.61
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
