Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.64
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.42
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
310197,Glass House Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.68
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
310197,Glass House Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.4
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.47
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.58
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.95
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.19
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.2
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.67
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310197,Glass House Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.4
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.72
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.01
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.06
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
