Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.29
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.87
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.81
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.17
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
310197,Glass House Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.48
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.36
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.25
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.92
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.48
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
310197,Glass House Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.33
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.27
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
310197,Glass House Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.73
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.39
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
310197,Glass House Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.3
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.75
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
310197,Glass House Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.69
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.91
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.18
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.25
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
