Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.34
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.58
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.97
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.43
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
310197,Glass House Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.95
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.37
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
310197,Glass House Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.19
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.34
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.11
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.8
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
310197,Glass House Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.6
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.97
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.96
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.21
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
310197,Glass House Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.7
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.22
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.52
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.6
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
310197,Glass House Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.02
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.8
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
310197,Glass House Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.38
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.96
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.7
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.41
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.5
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
