Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.93
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
310197,Glass House Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.45
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.16
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310197,Glass House Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.95
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.15
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
310197,Glass House Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.91
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.03
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.3
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
310197,Glass House Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.63
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.94
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.43
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,134.1
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.4
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.61
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
310197,Glass House Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.19
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.38
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.8
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
310197,Glass House Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.21
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.95
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.89
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.8
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.8
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
310197,Glass House Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.28
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.78
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.14
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.8
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.96
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
310197,Glass House Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.04
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.26
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.5
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
310197,Glass House Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.81
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.61
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.83
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
310197,Glass House Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.66
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.23
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.79
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
310197,Glass House Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.58
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.51
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
