Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,111.2
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
310197,Glass House Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.59
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.93
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.84
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
310197,Glass House Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.73
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.84
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.4
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.4
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
310197,Glass House Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.92
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.33
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,144.1
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.1
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.46
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
310197,Glass House Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.59
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.64
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.64
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.4
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
310197,Glass House Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.86
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.31
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.7
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310197,Glass House Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.48
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.09
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,139.0
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.9
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
310197,Glass House Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.99
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.89
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.37
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,129.2
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.5
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
310197,Glass House Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.53
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.18
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,164.3
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.7
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.49
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
310197,Glass House Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.0
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.27
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,165.2
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.1
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.5
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.95
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
310197,Glass House Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.84
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.46
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.47
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,162.9
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,272.6
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.73
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.6
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
310197,Glass House Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.66
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.56
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.58
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,144.9
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.0
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
