Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.1
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
310197,Glass House Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.1
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,74.51
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,202.0
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,305.6
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.22
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,248.6
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
310197,Glass House Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.19
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,76.59
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,221.4
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,315.9
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.04
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.1
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
310197,Glass House Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.13
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.77
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.17
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.3
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.27
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
310197,Glass House Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.52
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.71
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,177.1
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.5
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.19
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,222.1
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
310197,Glass House Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.73
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.45
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.81
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,154.8
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.1
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.79
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.01
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
310197,Glass House Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.29
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.58
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.5
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.88
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.16
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
310197,Glass House Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.18
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.9
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,163.8
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,272.7
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.93
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
310197,Glass House Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.55
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.61
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.93
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,175.9
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.4
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,287.8
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.79
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
310197,Glass House Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.2
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.33
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.67
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,153.2
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,274.3
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.17
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
310197,Glass House Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.46
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.08
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.12
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,139.0
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,269.4
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.66
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
310197,Glass House Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.85
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.17
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,149.0
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,272.8
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.6
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
310197,Glass House Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
