Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.99
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.56
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.34
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,175.6
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,294.6
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.32
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
310197,Glass House Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.29
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.0
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.24
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,284.6
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.68
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.3
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
310197,Glass House Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.76
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.04
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.02
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,149.1
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.3
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.35
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
310197,Glass House Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.44
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.35
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,142.8
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.6
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.72
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
310197,Glass House Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.66
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.4
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.37
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.0
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.76
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
310197,Glass House Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.54
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.22
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,147.8
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.7
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.41
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
310197,Glass House Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.93
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.83
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.61
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.9
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
310197,Glass House Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.32
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.21
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.0
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.99
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.19
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.63
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,147.8
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.8
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.59
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
310197,Glass House Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.06
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.12
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.4
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.9
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
310197,Glass House Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.66
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.48
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.3
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310197,Glass House Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.26
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.18
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.5
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
