Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.36
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.8
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.7
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
310197,Glass House Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.31
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.35
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.38
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.0
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
310197,Glass House Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.62
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.43
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.07
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
310197,Glass House Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.94
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.01
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.5
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
310197,Glass House Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.53
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.0
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
310197,Glass House Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.72
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.64
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.43
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.13
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.36
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.96
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.44
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.53
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.3
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310197,Glass House Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.16
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.15
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.26
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
310197,Glass House Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.0
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.12
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.03
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.26
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.07
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.04
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.85
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
