Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.45
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.82
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.62
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.9
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.44
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.06
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.78
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.3
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
310197,Glass House Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.16
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.69
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.1
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
310197,Glass House Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.17
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.45
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.74
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
310197,Glass House Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.37
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.44
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.83
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
310197,Glass House Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.91
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.89
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.46
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.2
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.16
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
310197,Glass House Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.34
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.82
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
310197,Glass House Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.81
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.83
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
310197,Glass House Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.11
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.86
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
310197,Glass House Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.07
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.85
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
310197,Glass House Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.65
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.91
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.5
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.82
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
310197,Glass House Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.16
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.29
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.58
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
