Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
310197,Glass House Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.2
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.59
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.53
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.1
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310197,Glass House Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.61
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.03
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.6
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.26
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.8
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
310197,Glass House Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.19
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.45
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.0
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.4
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
310197,Glass House Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.36
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.93
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.25
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.66
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.2
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.17
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.13
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.63
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.93
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310197,Glass House Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.97
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.73
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
310197,Glass House Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.16
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
