Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
310197,Glass House Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.51
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.06
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.8
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
310197,Glass House Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.08
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.35
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.34
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.02
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.72
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.4
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.88
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.5
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.4
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
310197,Glass House Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.8
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.19
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
310197,Glass House Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.6
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.57
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.8
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.31
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
310197,Glass House Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.35
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,114.9
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.8
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
310197,Glass House Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.48
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.34
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.7
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
310197,Glass House Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.84
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.26
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.26
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
310197,Glass House Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.0
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
310197,Glass House Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.39
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
