Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.02
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
310197,Glass House Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.95
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.82
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.2
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.36
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.99
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.69
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.27
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.93
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.3
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.9
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.16
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.29
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.6
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
