Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.74
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.54
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
310197,Glass House Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.05
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.38
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.41
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.77
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.0
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.31
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.26
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.78
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.83
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.46
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
310197,Glass House Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.62
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
