Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.96
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.4
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.47
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
310197,Glass House Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.16
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.94
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.38
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.78
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310197,Glass House Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.94
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.71
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.52
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.27
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.93
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.72
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.95
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.22
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.6
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
