Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.83
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.21
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.96
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.33
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.98
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.47
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.03
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
310197,Glass House Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.32
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.92
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
310197,Glass House Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.99
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.41
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.5
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.72
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
310197,Glass House Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.14
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.88
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
310197,Glass House Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.47
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.8
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
310197,Glass House Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.8
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
310197,Glass House Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.19
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.35
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.79
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
