Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
310197,Glass House Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.64
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.77
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.93
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.26
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,124.3
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.0
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
310197,Glass House Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.96
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.85
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
310197,Glass House Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.58
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,109.6
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.3
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
310197,Glass House Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.94
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.27
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.59
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.2
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
310197,Glass House Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.24
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.9
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.52
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.7
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.63
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.66
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.4
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.77
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
310197,Glass House Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.42
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.18
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.8
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
310197,Glass House Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.58
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.26
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.51
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
310197,Glass House Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.57
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.3
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.2
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.4
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.96
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
310197,Glass House Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.94
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.33
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.2
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
