Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
310197,Glass House Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.78
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.51
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.9
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.91
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
310197,Glass House Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.52
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.08
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
310197,Glass House Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.94
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.96
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.1
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
310197,Glass House Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.15
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.93
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310197,Glass House Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.06
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.57
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.45
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.9
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.3
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
310197,Glass House Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.31
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.53
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.4
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.4
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
310197,Glass House Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.04
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.8
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.51
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,134.8
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.5
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
310197,Glass House Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.87
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.69
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,120.2
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.5
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
310197,Glass House Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.13
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.8
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
310197,Glass House Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.8
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.31
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.8
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
310197,Glass House Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.26
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.81
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.55
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.0
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.6
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.11
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
310197,Glass House Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.5
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.11
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.02
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.6
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
