Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.1
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
310197,Glass House Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.99
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.38
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,165.3
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.0
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.61
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
310197,Glass House Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.33
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.65
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.0
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.4
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.99
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
310197,Glass House Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.65
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.99
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,132.4
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.5
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.5
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
310197,Glass House Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.12
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.06
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.11
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,131.4
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
310197,Glass House Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.37
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.55
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,116.9
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.4
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.42
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
310197,Glass House Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.77
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.36
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.9
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.6
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.49
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
310197,Glass House Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.19
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.86
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,133.4
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.7
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.4
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
310197,Glass House Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.46
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.42
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,121.8
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.3
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
310197,Glass House Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.9
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.16
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.59
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.3
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.37
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
310197,Glass House Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.94
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.2
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,144.1
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.3
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.45
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
310197,Glass House Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.97
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.71
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,158.9
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.1
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
