Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.3
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
310197,Glass House Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.53
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.42
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,162.0
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.0
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,220.3
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
310197,Glass House Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.29
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.45
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.63
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.8
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.68
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
310197,Glass House Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.58
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.24
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,156.4
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.8
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
310197,Glass House Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.22
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.43
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,175.5
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,257.9
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.29
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,236.5
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
310197,Glass House Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.14
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.28
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,112.8
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.42
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310197,Glass House Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.47
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,130.6
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.9
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
310197,Glass House Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.69
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.18
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.4
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.6
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
310197,Glass House Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.71
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.91
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,120.6
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.6
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.85
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
310197,Glass House Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.6
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.69
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,121.4
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.5
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.11
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
310197,Glass House Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.7
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
310197,Glass House Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.63
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.18
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,126.4
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.6
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.96
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.78
