Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,128.5
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.1
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.75
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
310197,Glass House Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.0
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.8
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.9
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
310197,Glass House Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.59
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.26
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.0
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310197,Glass House Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.62
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.57
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
310197,Glass House Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.91
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.95
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
310197,Glass House Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.02
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.95
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.6
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
310197,Glass House Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.87
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
310197,Glass House Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.74
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
310197,Glass House Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.67
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.37
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.11
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.76
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.2
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
310197,Glass House Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.82
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.29
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
310197,Glass House Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.67
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
