Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.04
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
310197,Glass House Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.64
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.45
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.5
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
310197,Glass House Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.95
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
310197,Glass House Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.63
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.87
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
310197,Glass House Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.14
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,118.6
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.1
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
310197,Glass House Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,136.1
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.5
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
310197,Glass House Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,140.4
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310197,Glass House Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.7
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.85
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.7
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.9
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
310197,Glass House Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.29
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.93
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,127.4
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.5
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.0
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
310197,Glass House Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.47
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.62
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,115.0
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.36
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310197,Glass House Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.37
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310197,Glass House Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.51
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.38
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,130.4
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.92
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
310197,Glass House Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
