Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.07
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.93
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,122.0
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.3
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.05
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
310197,Glass House Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.28
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.82
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.6
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
310197,Glass House Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.31
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.93
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.8
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.2
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.17
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
310197,Glass House Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.45
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.87
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.77
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.9
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.6
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310197,Glass House Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.69
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.58
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,130.8
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
310197,Glass House Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.8
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.5
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
310197,Glass House Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.86
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,120.8
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.4
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
310197,Glass House Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.37
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,133.9
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
310197,Glass House Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.86
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,165.1
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.1
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.71
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
310197,Glass House Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.47
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,164.6
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.1
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.22
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,201.4
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
310197,Glass House Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.85
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.45
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.0
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310197,Glass House Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.88
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,112.5
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.5
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
