Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310197,Glass House Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.17
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.79
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,127.0
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
310197,Glass House Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.25
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.42
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.47
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,123.9
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.14
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
310197,Glass House Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.03
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.5
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
310197,Glass House Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.71
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.5
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.3
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.6
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.01
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310197,Glass House Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.04
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.0
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.3
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.4
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.36
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
310197,Glass House Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.92
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.12
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
310197,Glass House Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.03
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,131.3
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.3
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.5
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310197,Glass House Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.29
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.76
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.5
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310197,Glass House Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.86
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.93
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.1
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.7
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
310197,Glass House Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.16
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.32
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,127.6
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.8
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.35
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
310197,Glass House Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.77
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.93
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.15
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.4
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.8
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
