Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.48
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.0
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
310197,Glass House Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.98
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.21
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.1
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
310197,Glass House Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.83
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.25
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,130.1
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.97
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
310197,Glass House Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.88
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.15
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.0
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.1
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
310197,Glass House Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.28
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.42
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.4
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.7
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
310197,Glass House Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.3
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.92
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.05
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.3
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.24
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.17
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.02
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.96
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.2
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.36
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.05
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
