Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.3
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
310197,Glass House Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.63
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.38
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.77
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.98
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.67
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
310197,Glass House Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.91
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.15
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310197,Glass House Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.76
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.49
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.92
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.18
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
310197,Glass House Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.18
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.35
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
