Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.57
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.49
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.09
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.85
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.14
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.26
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.7
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.21
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.7
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.7
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.87
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
310197,Glass House Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
